Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-17 02:20:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L3 Active Power,kW,6.87
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L2 Active Power,kW,10.02
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L1 Active Power,kW,5.03
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,N Current (RMS),A,21.8
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
911024,Quadring,2023-08-17 02:20:00+00:00,busbar,,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-17 02:10:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L3 Active Power,kW,6.78
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L2 Active Power,kW,12.74
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L1 Active Power,kW,5.31
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,N Current (RMS),A,30.4
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
911024,Quadring,2023-08-17 02:10:00+00:00,busbar,,L1 Current (RMS),A,24.1
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-17 02:00:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L3 Active Power,kW,7.01
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L2 Active Power,kW,15.97
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L1 Active Power,kW,4.72
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,N Current (RMS),A,42.0
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
911024,Quadring,2023-08-17 02:00:00+00:00,busbar,,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-17 01:50:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L3 Active Power,kW,6.71
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L2 Active Power,kW,9.96
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L1 Active Power,kW,6.61
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,N Current (RMS),A,20.8
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L3 Current (RMS),A,28.8
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
911024,Quadring,2023-08-17 01:50:00+00:00,busbar,,L1 Current (RMS),A,29.4
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-17 01:40:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L3 Active Power,kW,7.76
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L2 Active Power,kW,9.29
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L1 Active Power,kW,5.98
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,N Current (RMS),A,18.0
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
911024,Quadring,2023-08-17 01:40:00+00:00,busbar,,L1 Current (RMS),A,26.3
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-17 01:30:00+00:00,transformer,,Temperature,C,27.7
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L3 Active Power,kW,9.67
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L2 Active Power,kW,8.99
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L1 Active Power,kW,6.22
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,N Current (RMS),A,21.3
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L3 Current (RMS),A,41.3
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
911024,Quadring,2023-08-17 01:30:00+00:00,busbar,,L1 Current (RMS),A,28.0
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-17 01:20:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L3 Active Power,kW,9.1
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L2 Active Power,kW,10.26
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L1 Active Power,kW,5.23
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,N Current (RMS),A,22.0
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
911024,Quadring,2023-08-17 01:20:00+00:00,busbar,,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-17 01:10:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L3 Active Power,kW,8.59
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L2 Active Power,kW,11.73
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L1 Active Power,kW,4.88
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,N Current (RMS),A,24.2
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
911024,Quadring,2023-08-17 01:10:00+00:00,busbar,,L1 Current (RMS),A,22.3
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-17 01:00:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L3 Active Power,kW,8.83
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L2 Active Power,kW,9.49
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L1 Active Power,kW,5.17
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,N Current (RMS),A,21.0
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
911024,Quadring,2023-08-17 01:00:00+00:00,busbar,,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
