Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-17 00:50:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L3 Active Power,kW,8.35
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L2 Active Power,kW,12.56
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L1 Active Power,kW,5.59
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,N Current (RMS),A,25.5
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L3 Current (RMS),A,35.8
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
911024,Quadring,2023-08-17 00:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-17 00:40:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L3 Active Power,kW,7.55
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L2 Active Power,kW,10.18
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L1 Active Power,kW,5.62
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,N Current (RMS),A,20.7
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
911024,Quadring,2023-08-17 00:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-17 00:30:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L3 Active Power,kW,8.26
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L2 Active Power,kW,11.56
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L1 Active Power,kW,6.25
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,N Current (RMS),A,22.1
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
911024,Quadring,2023-08-17 00:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-17 00:20:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L3 Active Power,kW,8.09
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L2 Active Power,kW,12.66
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L1 Active Power,kW,7.92
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,N Current (RMS),A,28.1
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
911024,Quadring,2023-08-17 00:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-17 00:10:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L3 Active Power,kW,7.79
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L2 Active Power,kW,12.02
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L1 Active Power,kW,5.96
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,N Current (RMS),A,25.1
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
911024,Quadring,2023-08-17 00:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
911024,Quadring,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-17 00:00:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L3 Active Power,kW,7.9
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L2 Active Power,kW,17.92
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L1 Active Power,kW,6.62
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,N Current (RMS),A,44.2
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
911024,Quadring,2023-08-17 00:00:00+00:00,busbar,,L1 Current (RMS),A,28.7
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,7.6
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,12.99
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,6.22
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,27.6
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
911024,Quadring,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,9.32
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,11.56
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,6.59
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,27.3
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
911024,Quadring,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,29.1
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,8.86
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,12.72
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,6.84
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,29.7
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
911024,Quadring,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,29.8
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
