Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
911024,Quadring,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,8.12
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,13.45
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,6.14
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,33.2
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
911024,Quadring,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
911024,Quadring,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,8.83
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,17.56
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,6.13
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,45.9
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
911024,Quadring,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,27.7
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,8.75
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,14.55
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,7.05
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,33.0
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
911024,Quadring,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,7.77
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,12.3
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,8.58
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,27.4
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
911024,Quadring,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,9.48
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,14.6
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,8.51
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,28.1
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
911024,Quadring,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,36.1
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,14.24
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,17.27
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,7.75
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,34.6
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
911024,Quadring,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,15.89
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,16.08
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,7.42
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,35.2
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,65.9
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
911024,Quadring,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,12.41
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,15.27
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,7.03
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,35.0
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
911024,Quadring,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,13.35
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,19.62
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,9.91
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,40.6
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
911024,Quadring,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
911024,Quadring,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
