Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,12.47
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,18.39
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,9.87
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,37.5
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
911024,Quadring,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.8
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,40.5
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
911024,Quadring,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,16.19
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,19.73
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,8.22
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,51.9
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
911024,Quadring,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,6.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.04
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,49.9
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,28.6
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,23.86
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,18.88
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,9.15
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,63.2
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
911024,Quadring,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.41
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,42.8
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,14.58
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,23.78
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,15.23
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,49.0
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,60.6
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
911024,Quadring,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.83
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
911024,Quadring,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,13.62
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,25.36
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,9.4
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,63.0
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
911024,Quadring,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,14.94
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,22.37
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,9.25
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,54.9
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
911024,Quadring,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.59
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,44.7
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
911024,Quadring,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,17.52
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,25.53
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,8.82
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,67.9
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,105.9
911024,Quadring,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,37.9
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
911024,Quadring,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
911024,Quadring,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,29.2
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,12.79
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,21.63
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,9.75
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,51.6
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.1
911024,Quadring,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,6.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.02
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,69.0
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.0
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,14.72
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,28.49
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,8.7
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,80.5
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
911024,Quadring,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.25
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,6.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.33
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,29.4
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,16.23
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,21.83
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,8.72
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,56.4
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
