Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
911024,Quadring,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,6.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.35
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
911024,Quadring,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,29.5
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,17.95
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,25.63
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,15.59
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,49.6
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
911024,Quadring,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,66.9
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.79
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,6.0,N Current (RMS),A,11.1
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
911024,Quadring,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
911024,Quadring,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,29.7
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,15.7
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,23.83
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,11.29
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,54.8
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,66.3
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
911024,Quadring,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,6.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.71
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,61.0
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
911024,Quadring,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,29.8
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,14.74
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,31.33
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,9.86
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,92.4
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,133.9
911024,Quadring,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,6.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.42
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,96.5
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,122.8
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,18.41
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,37.11
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,9.31
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,110.2
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,155.5
911024,Quadring,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.14
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,6.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.55
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.49
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,55.5
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,25.85
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,25.82
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,10.84
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,70.1
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
911024,Quadring,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.13
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,6.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.71
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,69.8
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,90.8
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,30.2
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,17.17
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,28.3
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,12.34
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,63.0
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
911024,Quadring,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,6.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.72
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,67.5
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.2
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,30.4
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,15.63
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,26.88
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,13.1
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,59.5
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
911024,Quadring,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,6.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.26
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,62.9
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.7
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
911024,Quadring,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
911024,Quadring,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,15.48
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,28.91
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,12.38
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,66.2
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,120.2
911024,Quadring,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.06
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,6.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
911024,Quadring,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,30.8
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,21.35
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,20.39
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,9.51
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,56.6
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
911024,Quadring,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,41.3
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,6.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
