Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,31.0
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,17.45
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,18.9
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,10.11
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,39.4
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,73.1
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
911024,Quadring,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,6.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
911024,Quadring,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
911024,Quadring,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,31.2
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,15.85
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,23.63
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,10.59
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,55.1
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,67.1
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
911024,Quadring,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.88
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.12
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,6.0,N Current (RMS),A,19.6
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.48
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,70.5
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.8
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
911024,Quadring,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,31.2
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,19.3
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,31.45
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,7.39
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,89.0
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,130.3
911024,Quadring,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.49
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,6.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.3
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,64.4
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.1
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,31.3
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,18.66
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,33.15
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,11.13
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,84.9
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,138.4
911024,Quadring,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.71
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,72.3
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.7
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
911024,Quadring,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
911024,Quadring,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,31.3
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,18.97
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,39.37
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,10.34
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,112.2
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,167.3
911024,Quadring,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,6.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.24
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.76
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
911024,Quadring,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,31.3
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,28.0
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,37.35
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,15.74
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,87.5
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,116.9
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,160.5
911024,Quadring,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.09
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
911024,Quadring,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,31.1
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,23.84
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,24.1
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,9.18
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,66.4
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
911024,Quadring,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
911024,Quadring,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,30.8
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,21.01
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,21.35
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,8.1
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,63.5
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,87.3
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
911024,Quadring,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,36.2
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.78
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
911024,Quadring,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,30.5
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,15.88
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,28.65
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,15.73
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,64.5
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,118.8
911024,Quadring,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.15
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,6.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
