Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.06
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,48.8
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
911024,Quadring,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
911024,Quadring,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,30.2
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,15.55
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,28.69
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,16.09
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,60.4
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
911024,Quadring,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,6.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.15
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
911024,Quadring,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
911024,Quadring,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,21.91
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,26.8
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,22.51
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,40.4
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
911024,Quadring,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,6.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.53
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,41.7
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.1
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
911024,Quadring,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
911024,Quadring,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,19.79
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,27.28
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,16.57
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,52.1
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
911024,Quadring,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.87
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,66.7
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.3
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
911024,Quadring,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
911024,Quadring,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,18.69
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,34.2
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,14.66
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,75.1
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
911024,Quadring,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.82
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,76.0
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,103.4
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.96
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
911024,Quadring,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,25.12
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,38.51
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,10.25
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,102.9
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,106.2
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,159.9
911024,Quadring,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,6.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.18
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
911024,Quadring,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,20.72
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,31.27
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,13.49
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,67.4
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,130.5
911024,Quadring,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,6.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.55
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,52.4
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
911024,Quadring,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
911024,Quadring,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,19.77
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,26.0
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,10.47
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,64.0
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
911024,Quadring,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,6.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.84
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
911024,Quadring,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,15.4
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,21.89
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,16.48
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,40.4
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,91.9
911024,Quadring,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,6.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
911024,Quadring,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,18.38
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,19.54
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,10.2
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,44.5
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
911024,Quadring,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
