Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.57
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.33
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,61.0
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.1
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
911024,Quadring,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,23.84
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,26.59
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,9.82
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,65.3
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
911024,Quadring,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,6.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,16.14
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,21.28
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,9.94
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,48.1
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
911024,Quadring,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,39.2
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
911024,Quadring,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
911024,Quadring,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,15.0
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,20.84
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,10.37
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,43.5
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
911024,Quadring,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,44.7
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,6.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
911024,Quadring,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,14.96
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,17.51
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,10.0
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,40.8
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
911024,Quadring,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,6.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,10.61
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,11.29
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,7.4
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,32.4
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
911024,Quadring,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
911024,Quadring,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,9.34
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,11.75
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,9.68
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,27.0
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
911024,Quadring,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,6.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,9.15
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,10.61
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,9.44
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,25.8
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
911024,Quadring,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,41.3
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,11.52
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,11.74
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,7.27
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,31.0
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,48.9
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
911024,Quadring,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,6.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,30.2
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,10.1
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,13.45
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,8.96
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,30.8
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
911024,Quadring,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
