Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,30.2
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,10.15
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,13.71
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,6.67
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,31.8
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
911024,Quadring,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,29.5
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.89
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,6.91
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,9.63
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,3.86
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,30.2
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
911024,Quadring,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,22.1
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.7
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.1
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,29.7
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,9.42
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,7.3
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,4.76
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,31.1
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
911024,Quadring,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,24.0
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.56
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,29.6
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,11.46
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,10.47
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,5.25
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,32.2
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
911024,Quadring,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
911024,Quadring,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,29.5
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,9.75
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,14.44
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,8.03
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,32.2
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
911024,Quadring,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.66
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,4.99
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,6.18
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,4.31
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,29.7
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
911024,Quadring,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,24.8
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.2
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
911024,Quadring,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,29.2
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,9.74
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,13.54
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,7.84
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,29.5
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,42.3
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
911024,Quadring,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
911024,Quadring,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,29.2
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,11.77
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,12.63
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,7.16
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,29.0
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
911024,Quadring,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,11.12
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,5.02
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,4.16
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,39.5
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
911024,Quadring,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,27.1
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
