Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,12.07
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,9.76
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,4.53
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,37.5
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
911024,Quadring,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,22.2
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
911024,Quadring,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,15.23
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,14.3
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,5.47
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,37.2
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
911024,Quadring,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,25.2
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.49
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
911024,Quadring,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,10.26
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,9.83
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,2.01
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,34.1
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
911024,Quadring,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,7.3
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,9.69
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,4.31
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,30.6
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
911024,Quadring,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,23.3
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,6.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,14.95
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,11.31
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,7.98
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,39.4
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
911024,Quadring,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,6.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,11.68
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,7.63
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,5.33
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,34.8
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
911024,Quadring,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,25.5
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.51
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,28.6
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,7.53
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,4.83
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,2.56
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,34.8
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,29.8
911024,Quadring,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,16.5
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,6.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.62
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,8.16
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,4.99
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,2.54
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,33.0
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,30.1
911024,Quadring,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,6.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,11.56
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,6.73
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,5.93
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,38.0
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
911024,Quadring,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,29.7
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,6.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,38.9
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
