Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,20.4
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,10.98
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,9.11
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,53.0
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
911024,Quadring,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,6.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,17.21
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,13.98
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,6.24
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,48.5
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
911024,Quadring,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,9.33
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,8.0
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,5.1
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,33.6
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
911024,Quadring,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.7
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
911024,Quadring,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,7.23
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,6.27
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,8.52
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,33.6
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,32.6
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
911024,Quadring,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.86
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,6.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
911024,Quadring,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,10.47
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,6.4
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,6.0
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,34.1
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
911024,Quadring,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,29.3
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,6.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,11.84
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,9.95
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,5.87
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,32.5
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,44.1
911024,Quadring,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,6.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,12.11
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,12.71
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,6.23
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,38.7
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
911024,Quadring,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,29.3
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.78
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,6.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,13.06
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,13.25
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,4.96
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,40.9
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
911024,Quadring,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.45
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,6.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,43.8
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,15.54
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,16.11
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,4.62
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,51.7
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,65.9
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
911024,Quadring,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.13
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,6.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,13.01
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,9.83
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,6.29
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,36.0
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
911024,Quadring,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,28.3
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
