Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,6.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,10.65
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,11.04
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,7.56
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,30.1
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
911024,Quadring,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,6.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.35
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,15.17
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,10.34
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,2.78
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,56.1
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
911024,Quadring,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.21
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,6.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,27.1
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
911024,Quadring,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,12.47
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,11.4
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,13.99
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,30.2
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
911024,Quadring,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
911024,Quadring,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,14.98
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,22.08
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,9.84
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,53.1
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
911024,Quadring,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
911024,Quadring,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
911024,Quadring,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,15.48
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,18.26
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,10.02
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,44.5
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
911024,Quadring,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
911024,Quadring,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,11.08
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,11.39
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,6.16
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,32.3
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
911024,Quadring,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,24.6
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,8.32
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,6.86
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,4.33
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,25.8
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
911024,Quadring,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,6.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,11.63
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,10.88
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,5.79
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,37.4
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
911024,Quadring,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.51
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,6.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
911024,Quadring,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
911024,Quadring,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,24.0
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,10.75
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,16.08
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,11.39
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,35.8
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
911024,Quadring,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,6.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
