Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
911024,Quadring,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
911024,Quadring,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,23.7
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,9.96
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,18.45
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,14.78
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,48.8
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
911024,Quadring,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
911024,Quadring,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,23.4
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,12.46
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,8.83
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,8.42
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,42.6
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
911024,Quadring,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,23.2
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,8.98
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,7.02
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,5.64
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,27.3
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,34.3
911024,Quadring,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,26.5
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,10.45
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,6.61
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,7.31
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,31.3
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,30.8
911024,Quadring,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,6.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,22.8
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,13.47
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,10.46
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,7.61
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,33.4
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
911024,Quadring,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,34.3
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,6.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
911024,Quadring,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,22.7
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,9.98
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,11.64
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,8.31
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,32.3
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
911024,Quadring,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,37.2
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,6.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,9.97
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,18.04
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,12.89
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,36.7
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
911024,Quadring,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,6.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,14.01
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,13.07
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,10.74
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,32.9
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
911024,Quadring,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
911024,Quadring,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,9.44
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,17.3
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,6.38
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,43.7
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
911024,Quadring,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,28.8
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.57
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,39.1
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
