Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,12.67
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,21.26
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,17.27
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,39.9
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
911024,Quadring,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,36.1
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,13.44
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,19.94
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,8.4
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,39.6
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
911024,Quadring,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,12.13
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,12.64
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,8.74
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,27.3
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
911024,Quadring,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,38.8
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,6.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,12.81
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,10.64
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,7.29
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,31.0
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
911024,Quadring,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,11.79
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,10.92
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,7.59
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,28.6
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
911024,Quadring,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,11.65
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,11.68
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,14.38
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,36.5
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
911024,Quadring,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,6.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,9.44
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,10.47
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,6.1
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,26.6
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
911024,Quadring,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,6.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,7.47
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,9.93
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,7.47
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,24.5
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
911024,Quadring,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,31.6
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,10.21
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,19.41
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,8.9
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,46.7
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
911024,Quadring,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
