Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,10.47
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,14.4
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,10.05
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,29.7
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
911024,Quadring,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.26
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
911024,Quadring,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,7.29
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,13.13
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,13.27
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,31.6
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
911024,Quadring,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.19
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,22.7
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,6.69
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,8.72
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,6.01
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,19.0
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
911024,Quadring,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,26.7
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,22.8
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,8.12
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,8.82
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,6.19
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,19.3
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.1
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
911024,Quadring,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,22.9
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,8.11
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,9.9
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,5.09
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,24.0
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
911024,Quadring,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
911024,Quadring,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,11.9
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,13.09
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,6.23
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,30.5
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,56.9
911024,Quadring,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,28.1
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,10.64
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,8.59
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,5.65
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,22.7
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
911024,Quadring,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,25.9
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,23.1
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,9.7
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,9.35
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,4.93
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,22.7
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
911024,Quadring,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
911024,Quadring,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,23.2
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,7.04
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,11.98
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,5.25
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,26.2
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
911024,Quadring,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,24.1
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
