Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
911024,Quadring,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,23.3
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,7.41
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,12.51
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,7.79
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,25.3
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
911024,Quadring,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
911024,Quadring,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,23.4
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,7.0
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,11.15
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,6.15
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,22.0
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
911024,Quadring,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,27.3
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
911024,Quadring,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,23.4
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,6.69
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,11.41
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,5.3
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,24.4
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
911024,Quadring,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.8
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,23.5
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,6.96
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,10.24
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,5.02
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,22.0
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
911024,Quadring,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.3
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,23.5
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,8.04
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,10.19
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,4.37
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,24.7
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
911024,Quadring,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,23.6
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,7.93
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,12.24
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,4.26
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,32.5
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
911024,Quadring,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,20.2
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,23.7
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,7.69
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,9.93
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,5.69
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,20.8
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
911024,Quadring,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,23.8
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,7.21
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,9.08
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,5.68
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,19.4
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,38.8
911024,Quadring,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,23.9
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,8.04
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,11.32
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,4.94
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,24.3
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
911024,Quadring,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,22.2
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,24.0
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
