Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,9.45
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,11.26
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,4.4
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,25.5
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,39.9
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
911024,Quadring,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,20.2
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,24.1
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,9.48
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,11.69
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,4.8
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,26.3
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
911024,Quadring,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,22.3
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,8.24
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,8.53
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,4.93
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,17.3
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
911024,Quadring,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,8.18
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,8.92
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,5.52
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,18.0
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
911024,Quadring,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,8.38
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,9.87
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,4.6
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,20.7
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
911024,Quadring,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,21.7
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,24.5
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,9.05
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,10.75
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,4.02
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,25.0
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
911024,Quadring,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,24.6
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,9.0
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,8.94
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,4.36
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,22.7
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
911024,Quadring,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,21.2
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,24.7
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,8.76
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,15.42
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,5.18
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,36.6
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
911024,Quadring,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,24.8
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,9.29
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,12.05
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,6.58
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,26.6
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
911024,Quadring,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,9.45
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,9.7
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,7.14
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,22.9
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
911024,Quadring,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
