Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,10.69
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,10.91
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,5.59
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,26.1
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
911024,Quadring,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,7.73
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,11.31
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,5.14
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,25.1
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
911024,Quadring,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,10.36
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,10.47
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,4.87
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,27.3
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
911024,Quadring,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,22.4
